Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,40.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,30.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,46.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,169.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,196.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,102.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,45.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,36.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,54.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,191.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,229.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,47.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,35.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,63.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,106.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,197.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,264.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,52.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,36.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,55.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,90.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,219.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,232.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,51.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,39.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,61.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,98.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,213.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,168.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,255.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,46.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,37.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,196.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,223.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,50.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,50.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,211.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,168.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,212.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
