Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,52.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,43.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,51.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,218.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,182.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,215.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,52.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,47.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,51.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,218.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,200.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,217.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,62.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,53.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,259.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,197.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,227.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,42.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,53.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,91.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,246.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,179.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,227.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,58.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,54.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,244.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,230.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,96.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,63.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,45.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,55.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,92.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,266.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,192.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,234.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,59.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,43.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,57.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,249.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,186.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,243.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.93
