Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,26.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,109.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,70.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,122.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,292.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,190.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,298.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,62.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,46.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,62.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,97.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,257.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,193.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,261.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,58.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,45.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,62.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,99.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,190.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,260.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,47.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,40.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,66.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,123.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,199.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,278.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,50.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,40.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,59.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,104.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,212.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,172.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,247.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,38.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,52.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,95.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,234.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,162.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,219.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,49.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,37.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,58.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,101.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,207.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.1
