Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,48.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,38.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,60.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,108.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,201.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,162.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,252.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,51.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,42.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,71.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,130.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,214.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,178.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,298.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,57.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,46.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,63.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,99.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,198.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,265.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,58.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,45.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,59.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,96.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,244.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,190.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,248.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,55.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,45.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,59.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,230.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,190.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,248.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,85.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,49.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,46.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,62.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,102.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,206.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,195.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,261.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,47.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,59.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,98.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,202.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,215.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,249.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
