Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,48.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,44.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,61.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,104.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,203.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,189.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,257.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,82.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,53.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,43.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,57.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,94.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,186.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,52.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,47.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,56.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,222.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,203.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,53.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,47.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,58.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,226.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,203.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,247.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,67.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,54.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,95.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,281.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,233.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,272.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,107.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,102.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,74.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,68.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,98.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,310.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,224.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,286.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,88.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,103.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,108.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,70.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,45.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,73.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,116.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,296.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,194.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,308.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
