Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,86.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,36.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,64.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,122.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,274.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,271.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,100.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,62.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,38.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,65.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,116.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,264.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,166.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,276.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,112.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,66.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,47.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,77.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,123.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,279.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,200.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,325.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,90.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,95.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,66.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,45.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,72.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,116.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,282.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,305.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,22.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,22.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,26.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,112.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,96.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,78.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,67.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,81.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,98.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,327.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,284.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,343.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,27.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,92.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,116.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,83.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,79.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,63.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,85.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,103.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,333.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,267.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,358.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,26.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,91.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,112.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,72.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,57.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,85.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,120.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,304.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,360.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,21.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,95.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,130.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
