Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,73.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,59.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,91.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,125.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,307.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,251.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,382.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,25.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,68.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,54.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,116.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,286.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,231.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,347.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,52.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,36.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,63.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,111.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,220.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,158.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,268.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,52.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,42.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,63.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,103.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,221.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,180.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,268.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,52.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,32.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,61.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,117.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,221.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,258.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,55.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,31.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,63.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,126.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,235.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,268.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,57.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,36.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,59.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,105.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,250.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
