Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,56.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,35.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,64.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,121.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,273.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,60.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,39.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,68.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,116.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,253.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,171.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,288.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,59.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,39.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,60.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,101.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,253.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,171.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,253.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,42.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,57.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,97.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,269.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,244.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,55.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,44.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,62.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,235.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,188.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,265.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,54.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,92.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,229.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,186.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,263.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,61.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,42.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,62.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,99.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,262.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,263.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,96.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
