Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,75.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,39.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,57.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,126.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,315.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,169.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,64.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,41.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,58.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,273.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,179.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,247.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,102.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,97.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,66.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,39.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,61.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,110.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,283.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,258.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,61.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,41.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,67.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,112.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,260.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,180.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,286.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,N Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.96
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,57.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,33.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,64.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,128.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,244.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,274.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,49.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,37.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,66.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,116.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,212.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,162.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,282.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,48.88
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,38.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,72.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,135.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,209.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,164.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,307.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.47
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
