Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,48.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,32.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,208.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,142.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,328.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,64.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,67.02
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,140.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,273.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,284.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.48
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,58.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,36.64
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,70.17
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,137.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,252.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,159.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,298.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,53.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,34.61
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,60.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,114.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,226.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,258.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.74
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,55.03
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,32.91
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,66.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,137.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,234.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,282.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.09
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.81
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,58.04
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,35.23
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,55.12
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,108.5
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,246.6
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
606275,Llanion Barracks Pembroke Dock,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,235.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,45.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,25.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,42.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,87.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,193.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,181.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
