Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,48.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,26.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,41.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,90.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,203.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,47.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,42.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,201.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,184.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,46.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,28.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,40.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,197.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,174.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,44.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,189.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,171.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,43.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,27.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,39.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,184.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,170.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,45.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,40.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,189.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,50.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,31.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,42.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,209.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,179.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
