Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,51.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,35.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,45.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,214.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,151.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,194.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,46.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,36.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,55.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,195.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,233.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,46.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,35.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,47.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,82.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,194.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,47.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,38.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,43.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,199.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,164.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,185.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,53.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,42.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,43.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,225.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,179.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,54.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,45.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,45.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,86.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,227.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,191.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,191.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,54.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,44.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,50.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,225.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,185.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,212.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
