Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,50.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,51.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,207.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,181.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,215.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,49.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,42.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,57.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,98.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,207.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,176.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,54.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,40.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,55.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,224.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,172.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,234.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,52.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,42.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,60.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,93.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,218.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,252.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,55.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,60.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,96.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,228.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,176.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,251.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,59.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,40.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,68.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,109.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,244.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,171.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,285.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,60.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,47.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,64.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,248.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,200.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,268.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,55.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,49.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,62.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,92.3
