Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,230.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,208.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,257.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,50.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,43.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,52.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,210.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,183.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,217.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,59.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,44.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,53.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,245.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,185.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,221.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,41.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,55.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,95.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,239.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,233.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,58.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,48.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,57.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,92.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,202.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,53.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,45.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,48.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,222.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,190.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,202.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,49.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,42.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,56.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,204.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,180.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,235.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,97.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,48.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,38.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,70.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,129.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,202.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,163.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,293.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
