Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,108.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,49.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,41.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,71.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,129.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,209.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,298.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,50.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,49.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,59.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,102.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,209.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,211.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,248.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,51.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,49.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,54.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,92.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,214.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,206.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,227.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,56.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,51.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,52.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,88.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,236.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,218.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,222.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,61.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,53.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,55.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,255.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,226.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,232.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,49.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,59.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,95.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,248.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,209.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,247.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,54.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,46.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,63.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,92.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,228.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,263.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,N Current (RMS),A,31.8
