Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,54.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,45.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,60.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,87.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,226.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,192.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,251.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,53.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,45.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,57.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,220.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,191.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,238.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,55.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,40.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,56.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,97.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,230.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,235.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,92.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,53.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,39.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,57.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,98.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,223.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,57.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,47.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,67.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,237.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,202.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,281.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,50.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,71.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,273.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,212.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,300.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,24.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,86.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,101.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,89.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,76.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,51.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,76.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,320.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,217.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,321.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,24.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,104.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
