Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,111.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,91.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,55.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,73.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,121.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,365.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,233.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,308.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,18.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,27.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,85.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,115.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,71.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,58.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,78.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,105.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,300.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,247.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,326.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,23.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,63.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,47.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,79.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,131.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,270.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,207.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,337.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,58.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,36.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,62.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,124.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,246.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,263.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,104.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,52.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,34.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,64.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,126.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,221.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,149.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,272.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,98.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,56.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,32.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,57.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,113.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,237.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,246.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,30.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,52.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,103.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,211.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,221.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.98
