Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,30.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,54.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,108.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,208.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,230.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,54.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,30.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,116.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,229.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,252.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,55.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,35.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,67.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,128.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,236.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,153.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,285.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,49.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,37.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,67.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,121.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,209.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,162.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,283.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,49.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,35.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,68.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,124.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,208.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,150.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,286.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,57.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,33.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,56.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,103.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,236.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,54.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,31.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,57.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,111.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,227.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,239.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,74.4
