Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,49.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,35.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,59.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,107.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,208.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,251.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,61.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,37.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,60.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,110.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,258.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,258.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,44.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,32.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,62.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,117.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,189.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,263.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,39.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,27.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,61.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,126.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,168.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,262.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,43.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,36.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,59.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,111.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,186.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,156.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,253.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,46.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,36.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,197.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,160.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,233.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,108.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,55.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,27.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,53.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,123.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,233.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,228.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
