Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,56.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,53.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,97.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,149.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,229.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,57.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,35.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,57.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,96.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,243.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,244.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,51.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,37.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,55.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,216.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,236.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,51.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,36.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,55.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,219.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,236.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,47.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,30.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,58.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,106.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,202.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,247.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,28.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,63.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,130.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,224.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,268.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,53.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,32.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,61.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,114.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,225.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,260.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
