Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,52.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,58.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,223.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,170.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,245.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,83.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,56.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,43.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,63.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,96.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,240.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,185.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,266.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,54.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,39.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,56.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,229.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,51.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,31.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,59.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,107.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,219.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,251.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,93.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,52.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,29.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,62.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,120.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,223.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,266.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,84.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,101.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,53.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,39.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,65.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,102.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,228.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,170.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,276.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,47.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,38.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,66.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,120.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,204.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,169.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,286.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.73
