Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,50.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,34.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,58.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,105.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,214.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,249.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,43.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,33.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,55.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,100.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,188.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,237.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,46.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,26.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,52.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,198.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,225.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,53.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,26.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,56.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,118.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,228.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,56.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,36.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,62.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,109.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,158.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,267.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,91.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,66.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,40.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,110.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,284.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,174.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,262.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,76.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,37.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,60.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,95.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,224.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,254.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,95.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
