Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,34.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,55.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,227.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,150.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,233.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,44.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,33.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,52.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,190.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,225.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,50.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,37.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,57.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,214.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,164.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,247.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,100.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,57.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,39.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,54.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,241.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,168.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,229.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,51.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,38.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,54.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,90.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,221.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,167.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,229.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,105.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,57.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,44.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,56.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,191.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,113.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,58.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,46.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,65.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,245.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,200.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,278.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
