Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,37.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,54.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,198.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,163.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,49.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,45.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,52.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,77.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,211.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,194.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,222.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,50.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,44.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,61.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,214.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,193.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,261.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,49.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,50.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,62.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,211.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,216.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,265.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,90.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,56.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,44.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,75.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,123.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,191.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,316.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,51.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,35.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,64.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,112.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,216.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,270.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,48.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,40.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,60.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,90.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,205.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,254.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.2
