Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,49.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,40.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,58.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,88.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,208.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,247.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,44.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,33.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,55.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,89.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,191.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,233.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,42.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,35.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,47.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,79.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,182.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,202.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,42.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,34.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,40.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,179.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,174.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,38.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,37.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,44.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,165.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,190.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,37.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,37.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,48.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,206.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,39.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,32.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,44.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,171.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,190.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
