Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,39.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,33.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,72.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,167.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,197.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,39.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,32.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,46.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,164.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,32.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,34.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,42.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,180.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,35.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,38.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,162.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,35.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,34.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,38.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,147.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,146.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,161.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,34.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,31.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,42.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,34.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,31.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,42.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,146.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,180.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
