Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,33.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,27.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,37.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,36.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,36.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,31.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,26.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,35.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,153.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,25.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,37.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,159.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,33.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,26.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,38.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,36.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,27.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,37.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,154.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,159.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,36.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,27.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,37.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,153.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,162.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,27.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,32.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,56.8
