Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,32.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,25.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,31.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,28.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,26.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,33.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,27.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,26.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,32.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,29.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,25.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,33.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,30.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,23.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,34.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,30.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,24.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,33.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,30.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,24.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,34.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
