Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,31.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,29.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,34.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,32.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,26.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,38.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,165.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,33.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,27.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,37.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,142.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,159.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,32.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,27.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,35.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,32.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,28.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,37.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,139.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,162.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,32.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,35.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,152.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,31.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,25.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,34.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,N Current (RMS),A,13.3
