Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,31.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,25.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,35.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,153.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,32.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,26.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,35.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,33.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,26.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,35.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,34.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,29.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,33.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,29.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,37.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,140.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,32.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,36.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,34.95
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,32.51
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,36.57
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,156.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
