Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,35.31
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,29.09
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,38.11
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,148.4
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
606275,Llanion Barracks Pembroke Dock,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,162.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,45.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,35.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,40.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,190.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,152.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,173.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,43.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,37.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,46.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,185.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,199.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,39.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,36.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,51.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,166.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,217.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,38.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,36.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,49.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,165.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,212.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,37.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,45.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,159.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,196.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,40.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,35.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,57.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,97.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,243.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
