Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,39.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,36.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,156.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,223.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,40.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,38.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,51.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,174.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,219.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,38.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,39.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,52.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,87.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,163.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,225.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,113.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,44.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,56.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,169.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,186.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,239.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,42.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,40.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,53.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,179.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,167.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,223.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,51.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,45.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,54.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,215.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,191.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,55.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,54.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,77.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,230.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,207.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,225.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
