Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,49.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,60.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,207.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,219.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,249.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,87.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,53.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,50.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,57.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,83.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,223.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,209.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,237.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,52.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,49.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,53.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,219.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,208.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,226.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,48.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,109.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,197.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,204.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,263.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,107.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,48.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,48.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,61.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,202.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,203.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,258.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,49.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,60.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,95.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,230.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,208.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,252.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,87.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,64.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,53.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,55.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,96.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,269.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,225.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,231.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,N Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,97.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
