Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,49.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,97.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,282.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,209.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,259.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,43.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,65.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,252.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,276.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,29.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,125.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,69.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,40.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,59.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,111.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,289.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,172.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,252.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,51.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,39.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,52.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,215.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,167.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,220.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,52.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,37.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,103.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,220.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,52.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,38.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,59.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,103.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,218.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,250.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,51.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,62.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,102.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,218.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,261.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
