Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,44.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,54.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,222.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,188.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,60.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,44.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,57.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,96.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,251.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,187.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,242.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,54.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,40.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,61.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,105.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,226.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,260.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,81.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,116.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,58.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,38.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,65.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,114.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,245.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,162.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,276.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,115.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,58.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,39.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,67.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,112.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,244.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,166.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,281.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,95.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,53.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,41.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,65.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,226.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,175.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,273.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,54.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,40.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,58.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,95.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,227.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,244.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.58
