Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,55.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,38.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,54.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,234.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,228.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,93.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,62.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,46.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,52.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,91.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,263.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,198.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,221.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,102.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,64.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,45.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,59.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,100.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,273.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,191.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,253.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,101.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,72.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,38.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,57.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,131.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,304.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,165.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,244.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,104.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,80.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,47.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,71.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,130.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,337.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,201.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,302.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,84.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,84.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,89.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,51.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,74.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,135.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,375.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,219.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,313.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,25.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,108.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,26.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,110.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,96.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,53.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,80.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,143.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,403.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,226.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,340.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,20.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,26.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,85.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,111.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,85.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,78.7
