Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,80.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,61.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,79.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,105.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,338.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,261.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,337.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,66.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,45.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,67.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,106.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,280.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,199.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,286.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,75.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,98.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,64.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,44.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,70.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,118.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,270.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,189.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,301.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,59.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,50.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,61.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,251.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,217.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,259.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,101.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,57.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,62.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,90.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,243.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,212.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,264.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,54.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,41.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,60.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,98.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,232.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,178.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,256.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,56.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,38.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,62.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,110.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,239.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,163.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,264.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
