Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,61.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,30.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,57.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,127.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,259.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,244.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,58.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,32.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,60.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,122.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,245.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,256.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,53.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,33.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,57.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,111.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,227.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,52.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,30.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,55.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,116.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,224.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,110.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,60.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,31.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,52.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,120.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,258.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,225.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,107.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,58.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,33.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,48.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,109.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,247.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,210.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,23.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,97.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,58.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,26.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,49.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,124.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,245.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,208.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,106.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
