Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,58.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,46.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,109.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,247.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,200.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,110.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,57.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,54.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,124.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,230.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,26.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,111.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,61.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,30.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,51.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,114.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,259.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,221.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,24.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,104.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,32.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,56.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,113.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,243.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,25.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,109.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,57.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,29.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,57.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,115.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,244.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,244.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,90.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,27.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,117.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,62.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,35.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,53.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,107.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,265.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,229.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,58.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,31.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,51.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,111.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,250.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,141.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,224.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,24.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,83.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,105.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
