Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,72.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,47.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,77.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,116.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,306.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,201.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,327.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,49.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,32.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,62.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,112.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,209.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,264.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,100.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,60.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,39.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,70.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,117.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,259.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,173.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,300.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,16.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,22.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,97.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,103.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,77.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,48.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,69.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,114.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,324.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,208.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,296.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,102.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,54.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,31.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,52.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,99.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,232.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,225.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,101.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,50.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,28.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,101.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,215.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,205.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,24.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,105.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,99.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,53.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,31.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,52.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,224.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,29.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,124.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
