Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,54.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,34.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,232.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,225.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,109.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,55.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,33.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,51.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,100.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,233.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,219.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,31.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,134.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,63.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,33.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,57.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,118.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,269.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,243.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,89.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,26.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,112.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,58.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,33.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,48.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,99.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,251.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,145.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,209.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,89.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,116.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,59.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,37.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,49.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,98.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,252.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,127.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,89.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,59.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,33.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,63.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,129.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,255.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,273.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,24.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,106.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,52.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,31.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,56.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,106.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,223.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,244.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,25.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,109.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,51.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,26.73
