Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,50.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,112.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,218.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,216.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,105.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,53.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,24.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,63.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,143.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,229.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,274.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,107.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,56.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,28.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,123.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,241.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,249.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,111.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,23.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,49.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,116.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,218.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,215.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,29.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,126.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,62.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,27.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,57.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,135.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,269.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,246.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,26.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,54.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,35.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,63.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,114.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,234.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,273.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,34.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,146.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,75.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,63.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,156.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,320.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,274.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,27.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,116.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,63.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,30.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,62.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,139.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,270.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,266.7
