Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,25.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,107.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,60.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,35.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,64.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,122.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,259.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,156.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,276.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,102.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,55.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,62.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,237.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,170.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,269.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,97.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,59.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,48.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,67.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,106.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,254.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,206.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,288.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,27.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,119.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,49.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,35.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,67.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,144.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,212.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,157.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,290.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,117.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,51.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,64.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,125.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,222.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,274.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,101.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,54.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,65.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,119.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,231.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,156.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,280.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,103.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,52.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,45.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,67.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,104.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,224.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,193.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,284.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.59
