Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,86.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,26.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,111.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,57.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,60.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,225.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,257.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,28.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,119.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,59.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,36.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,56.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,108.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,253.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,158.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,56.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,106.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,191.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,240.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,40.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,31.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,52.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,96.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,225.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,39.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,30.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,48.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,170.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,209.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,48.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,30.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,50.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,99.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,206.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,215.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,29.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,57.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,111.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,211.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
