Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,51.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,24.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,56.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,120.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,214.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,44.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,29.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,54.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,94.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,186.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,229.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,38.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,217.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,43.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,35.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,44.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,184.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,154.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,191.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,41.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,29.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,39.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,176.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,171.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,41.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,28.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,36.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,177.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,39.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,32.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,46.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,167.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,201.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
