Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,36.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,29.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,41.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,178.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,29.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,168.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,43.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,23.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,35.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,45.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,23.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,38.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,85.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,192.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,33.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,27.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,154.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,34.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,30.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,36.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,129.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,27.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,153.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
