Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,36.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,25.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,35.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,62.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,152.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,36.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,25.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,34.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,39.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,23.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,34.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,167.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,36.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,21.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,36.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,159.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,36.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,24.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,31.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,154.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,33.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,22.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,32.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,142.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,37.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,22.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,34.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,157.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
