Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,23.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,33.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,144.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,38.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,26.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,32.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,160.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,140.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,35.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,25.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,33.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,24.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,33.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,150.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,31.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,23.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,36.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,34.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,22.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,35.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,33.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,22.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,34.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,142.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
