Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,33.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,22.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,35.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,34.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,21.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,35.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,34.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,25.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,38.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,143.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,25.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,36.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,154.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,156.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,36.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,29.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,36.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,155.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,38.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,27.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,36.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,158.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,27.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,38.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,162.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.61
