Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,35.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,37.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,159.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,34.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,24.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,37.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,25.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,36.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,35.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,26.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,38.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,153.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,168.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,35.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,25.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,41.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,152.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,179.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,36.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,26.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,47.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,156.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,202.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,39.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,43.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,169.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,185.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
