Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,38.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,30.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,37.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.87
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,40.43
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,25.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,39.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,172.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,170.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,44.46
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,27.67
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,38.29
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,188.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,164.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.01
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,45.38
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,25.42
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,39.56
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,88.4
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,191.7
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
606275,Llanion Barracks Pembroke Dock,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,169.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,30.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,32.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,41.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,177.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,31.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,35.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,136.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,151.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,187.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,31.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,35.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,40.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,174.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
