Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,36.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,35.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,41.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,148.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,38.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,42.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,162.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,182.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,182.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,38.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,46.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,42.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,160.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,193.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,179.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,39.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,41.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,44.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,167.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,175.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,189.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,40.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,38.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,41.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,168.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,178.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,37.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,38.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,44.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,77.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,189.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,42.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,43.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,180.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,184.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,198.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,77.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
