Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,44.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,48.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,49.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,186.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,204.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,208.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,43.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,53.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,50.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,182.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,223.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,211.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,93.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,52.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,53.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,222.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,222.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,228.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,49.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,51.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,53.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,207.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,216.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,223.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,53.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,53.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,206.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,225.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,224.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,49.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,57.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,98.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,207.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,237.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,110.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,52.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,59.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,69.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,113.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,217.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,247.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,291.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,24.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,102.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
