Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,49.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,55.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,109.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,207.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,273.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,232.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,49.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,63.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,54.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,109.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,206.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,266.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,227.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,50.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,53.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,61.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,107.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,211.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,226.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,258.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,58.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,55.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,63.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,96.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,244.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,235.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,268.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,99.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,58.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,64.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,93.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,277.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,244.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,270.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,57.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,60.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,95.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,245.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,252.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,54.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,56.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,75.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,131.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,227.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,238.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,313.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,98.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
