Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,59.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,53.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,83.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,141.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,248.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,226.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,346.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,50.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,48.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,118.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,214.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,206.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,279.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,48.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,47.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,64.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,117.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,203.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,199.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,269.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,47.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,39.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,73.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,149.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,197.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,168.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,307.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,29.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,127.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,49.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,47.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,82.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,156.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,341.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,31.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,130.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,52.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,42.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,79.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,146.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,218.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,180.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,329.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,29.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,122.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,50.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,73.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,112.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,251.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,215.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,305.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,48.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,63.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,101.1
