Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,244.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,204.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,265.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,102.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,54.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,55.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,64.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,99.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,228.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,234.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,269.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,50.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,61.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,95.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,260.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,214.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,256.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,59.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,52.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,250.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,219.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,248.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,102.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,57.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,52.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,67.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,105.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,239.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,223.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,282.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,119.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,50.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,73.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,115.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,229.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,211.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,305.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,112.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,63.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,50.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,75.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,109.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,267.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,214.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,316.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,30.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,125.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,62.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,51.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,80.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,261.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,216.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,337.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
