Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,84.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,79.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,88.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,131.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,276.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,232.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,371.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,72.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,111.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,281.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,210.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,305.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,58.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,54.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,74.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,111.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,246.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,229.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,313.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,62.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,45.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,69.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,120.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,262.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,193.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,290.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,89.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,30.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,128.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,66.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,82.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,154.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,278.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,179.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,346.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,91.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,37.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,156.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,71.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,45.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,89.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,157.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,298.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,192.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,373.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,35.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,149.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,77.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,48.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,94.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,163.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,322.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,206.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,393.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.18
