Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,107.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,73.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,51.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,92.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,160.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,308.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,217.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,386.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,93.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,71.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,50.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,88.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,154.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,297.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,214.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,371.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,95.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,67.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,44.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,82.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,148.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,281.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,189.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,344.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,85.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,59.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,44.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,76.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,137.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,251.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,321.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,57.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,41.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,73.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,133.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,177.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,310.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,37.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,61.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,114.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,225.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,261.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,59.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,32.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,59.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,127.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,252.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,250.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
