Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,65.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,140.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,256.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,276.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,28.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,63.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,142.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,223.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,271.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,55.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,34.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,65.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,133.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,237.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,281.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,48.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,36.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,64.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,126.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,210.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,275.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,55.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,38.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,65.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,125.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,235.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,280.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,53.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,38.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,58.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,104.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,227.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,248.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,55.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,37.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,62.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,111.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,237.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,162.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,268.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
