Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,107.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,61.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,36.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,69.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,127.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,259.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,294.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,55.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,33.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,57.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,112.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,235.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,246.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,57.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,34.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,112.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,152.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,239.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,59.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,36.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,255.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,160.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,62.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,36.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,57.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,119.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,266.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,159.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,245.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,34.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,59.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,124.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,246.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,257.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,52.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,34.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,70.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,144.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,227.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,299.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
