Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,48.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,35.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,62.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,122.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,207.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,157.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,267.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,41.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,27.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,56.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,128.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,182.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,246.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,41.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,32.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,55.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,115.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,180.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,145.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,238.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,44.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,33.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,57.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,118.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,195.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,146.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,250.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,50.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,31.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,60.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,128.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,219.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,260.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,234.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,49.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,31.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,54.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,116.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,212.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,141.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,234.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,44.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,40.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,125.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,191.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,272.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
