Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,45.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,46.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,63.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,120.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,195.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,203.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,273.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,52.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,45.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,62.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,107.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,196.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,267.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,64.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,106.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,235.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,198.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,274.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,51.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,43.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,64.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,108.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,222.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,189.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,275.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,82.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,53.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,45.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,64.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,108.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,227.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,275.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,52.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,59.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,104.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,224.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,255.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,51.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,38.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,66.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,126.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,221.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,166.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,285.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
