Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,53.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,42.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,68.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,120.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,230.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,182.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,292.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,59.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,42.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,62.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,107.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,254.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,184.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,267.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,58.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,55.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,67.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,95.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,251.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,236.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,288.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,59.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,50.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,63.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,98.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,252.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,216.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,272.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,55.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,57.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,66.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,236.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,247.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,283.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,52.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,66.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,224.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,281.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.86
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,84.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,59.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,66.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,108.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,251.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,230.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,284.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
