Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.16
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,58.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,49.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,114.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,246.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,211.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,296.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,53.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,43.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,70.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,125.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,228.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,187.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,298.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,30.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,128.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,51.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,39.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,82.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,166.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,219.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,168.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,350.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,114.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,51.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,37.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,70.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,127.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,220.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,163.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,300.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.04
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.62
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,52.45
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,40.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,63.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,107.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,224.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,176.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,271.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.53
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,54.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,38.79
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,65.14
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,112.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,232.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,168.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,278.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.34
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.02
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.82
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.38
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.03
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.42
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,58.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,49.09
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,68.88
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,101.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,249.8
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,211.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,292.6
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.98
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,22.12
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.17
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
